Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.9
921503,Fosse Rd North Park G570,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.44
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.74
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.04
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.99
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.07
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,N Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.54
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.99
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L3 Active Power,kW,20.95
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L2 Active Power,kW,15.12
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L1 Active Power,kW,12.56
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.99
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,44.72
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.7
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
921503,Fosse Rd North Park G570,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.78
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.66
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.46
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,72.0
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.6
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.66
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L2 Active Power,kW,11.58
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L1 Active Power,kW,16.22
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,47.6
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,47.33
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,42.37
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.56
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.4
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.0
921503,Fosse Rd North Park G570,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.59
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,21.42
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.51
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.91
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,89.1
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.66
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.59
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.34
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,N Current (RMS),A,29.6
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L3 Active Power,kW,26.79
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L2 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L1 Active Power,kW,14.75
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,62.69
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,43.52
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,55.38
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,94.6
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.5
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.8
921503,Fosse Rd North Park G570,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.04
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.21
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.33
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.0
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.85
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,N Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.18
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.57
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,N Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.3
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L2 Active Power,kW,13.71
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L1 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.23
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,42.76
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.12
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
921503,Fosse Rd North Park G570,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,233.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.02
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.86
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.55
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.5
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.51
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.49
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.7
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L2 Active Power,kW,15.87
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.92
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.09
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,45.24
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,58.73
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
921503,Fosse Rd North Park G570,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.12
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.78
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.19
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.43
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.03
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,81.0
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.2
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,N Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L2 Active Power,kW,15.11
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L1 Active Power,kW,14.48
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,62.4
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,4.7
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.93
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.8
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,62.89
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.6
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
921503,Fosse Rd North Park G570,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.77
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.54
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.58
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.72
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.32
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.85
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,N Current (RMS),A,45.7
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.86
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L3 Active Power,kW,12.23
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L2 Active Power,kW,16.26
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L1 Active Power,kW,14.08
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.49
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.45
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.5
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
921503,Fosse Rd North Park G570,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.7
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,17.47
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.19
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.53
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,N Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,72.7
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,67.7
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.66
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.38
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,N Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L3 Active Power,kW,19.6
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.05
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.49
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.4
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,52.29
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,60.21
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,69.06
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.8
921503,Fosse Rd North Park G570,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.1
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.14
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,28.41
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.26
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.7
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.8
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.26
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.85
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L3 Active Power,kW,17.74
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L2 Active Power,kW,17.54
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.92
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.9
