Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.52
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.53
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,65.86
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,73.56
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
921503,Fosse Rd North Park G570,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.4
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.29
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.63
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.82
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,75.5
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,108.3
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.71
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.85
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.2
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.34
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.32
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L2 Active Power,kW,16.08
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,N Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,74.1
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.1
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.05
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,57.76
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.98
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,77.6
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,232.9
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
921503,Fosse Rd North Park G570,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.6
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.27
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.74
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.4
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.43
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.57
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.1
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.1
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.16
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L2 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L1 Active Power,kW,19.79
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,N Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,118.1
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.5
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.14
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,64.69
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,66.23
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,108.6
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.9
921503,Fosse Rd North Park G570,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.3
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.88
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,101.1
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.25
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.67
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.88
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.34
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,86.6
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.01
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.94
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.78
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L3 Active Power,kW,20.46
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L2 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.9
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.0
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.93
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,62.43
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,71.84
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,75.2
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
921503,Fosse Rd North Park G570,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,21.04
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.23
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.18
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,86.0
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.22
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,62.9
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.26
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.46
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L3 Active Power,kW,22.49
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L2 Active Power,kW,19.28
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L1 Active Power,kW,22.29
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.1
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.0
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.3
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,70.05
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,78.95
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,105.1
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
921503,Fosse Rd North Park G570,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.7
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,25.94
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.4
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.77
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,105.3
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,107.6
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.12
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.06
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.53
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.79
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,96.1
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.33
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.65
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,62.1
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L3 Active Power,kW,23.74
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L2 Active Power,kW,30.89
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L1 Active Power,kW,26.58
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,96.2
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,72.95
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,86.46
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,86.55
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,117.3
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.3
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
921503,Fosse Rd North Park G570,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.1
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.76
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.64
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.8
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,84.8
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.68
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.78
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.32
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.56
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.8
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L3 Active Power,kW,26.93
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L2 Active Power,kW,39.16
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L1 Active Power,kW,22.13
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,N Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,110.0
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,158.9
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.11
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,89.41
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,87.12
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,362.2
921503,Fosse Rd North Park G570,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.6
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.37
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.17
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.22
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,114.1
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.64
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.95
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.37
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.22
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,62.8
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.2
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.76
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.25
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.91
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L3 Active Power,kW,29.1
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L2 Active Power,kW,30.76
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.34
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,N Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.6
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,125.7
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,70.02
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.71
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,87.68
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.1
921503,Fosse Rd North Park G570,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,352.7
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.44
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,25.63
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.66
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,25.3
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.5
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.2
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.67
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.51
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,60.7
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.56
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.95
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.4
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L3 Active Power,kW,25.12
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L2 Active Power,kW,26.37
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L1 Active Power,kW,14.35
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,N Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.0
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,106.9
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.83
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.91
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,74.63
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,78.2
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,78.56
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,101.7
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
921503,Fosse Rd North Park G570,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,23.51
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,26.85
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.78
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,96.0
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,110.4
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.68
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.58
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.78
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
