Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.39
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.58
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.54
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L3 Active Power,kW,27.49
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L2 Active Power,kW,27.44
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.07
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,N Current (RMS),A,72.5
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.6
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,110.9
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.05
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,74.99
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,82.46
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,81.18
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,332.4
921503,Fosse Rd North Park G570,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.7
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.52
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.6
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.59
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,96.5
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.23
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.2
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,9.47
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.41
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.65
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L2 Active Power,kW,30.93
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L1 Active Power,kW,25.52
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,88.9
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,125.9
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.1
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.67
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.34
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,88.75
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,129.6
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
921503,Fosse Rd North Park G570,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,28.84
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.44
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.0
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,123.3
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.6
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.75
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.86
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,45.1
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.2
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.59
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.86
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.1
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L3 Active Power,kW,25.22
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L2 Active Power,kW,31.94
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.45
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,129.3
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,85.7
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.64
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.72
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,91.18
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,128.9
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.5
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.9
921503,Fosse Rd North Park G570,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,369.0
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.53
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.52
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,25.02
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,30.03
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,112.4
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,122.9
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.56
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.09
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,101.2
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.62
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L3 Active Power,kW,26.98
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L2 Active Power,kW,28.24
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,N Current (RMS),A,55.8
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.4
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,3.5
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,78.01
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,80.97
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,90.86
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,315.7
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
921503,Fosse Rd North Park G570,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.7
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.45
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.67
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,23.71
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,33.9
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.1
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,97.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,136.8
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.23
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.96
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.83
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,27.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,109.3
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.66
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.89
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.38
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.36
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L1 Active Power,kW,15.94
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,N Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.3
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.81
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,81.67
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,80.0
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,97.73
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,121.1
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.9
921503,Fosse Rd North Park G570,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.76
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,35.21
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,23.88
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.52
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,142.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,98.4
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,109.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.76
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.8
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,117.6
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.5
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.29
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.7
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L2 Active Power,kW,34.96
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L1 Active Power,kW,18.77
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,N Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,144.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,82.81
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,79.26
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,95.68
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,333.8
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
921503,Fosse Rd North Park G570,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,386.6
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,35.22
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.79
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.41
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,142.4
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,87.5
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.08
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.78
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.8
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.28
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L2 Active Power,kW,28.67
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L1 Active Power,kW,16.72
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,N Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.7
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,116.5
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.92
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,82.31
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,85.06
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.6
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,332.4
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
921503,Fosse Rd North Park G570,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.98
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,29.13
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.92
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,125.4
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,118.0
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.29
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L3 Active Power,kW,29.72
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.62
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.58
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.85
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.09
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.75
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,78.79
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,86.97
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
921503,Fosse Rd North Park G570,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.9
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,37.48
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,39.58
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,151.6
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,162.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.86
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.98
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,71.0
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.42
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.92
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L3 Active Power,kW,27.64
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L2 Active Power,kW,29.37
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L1 Active Power,kW,19.2
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,N Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,88.94
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,97.82
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,82.54
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,129.0
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.4
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
921503,Fosse Rd North Park G570,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
