Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,37.21
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,44.51
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.66
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,150.4
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,179.3
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.91
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.22
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.86
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.34
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.7
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,73.3
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,112.1
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.65
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L3 Active Power,kW,28.23
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L2 Active Power,kW,27.37
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.44
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,N Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.5
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,111.0
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,5.0
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.94
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,98.66
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,79.73
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,361.8
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.9
921503,Fosse Rd North Park G570,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.8
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.12
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.46
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.43
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,133.6
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.5
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.5
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.93
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.77
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,89.5
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.91
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.23
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L2 Active Power,kW,21.09
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.93
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,N Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,111.9
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.1
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.5
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,2.0
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,89.09
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,81.21
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,77.04
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,113.8
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.6
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
921503,Fosse Rd North Park G570,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.49
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,33.02
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,23.3
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,148.7
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.6
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,95.4
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.48
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,95.3
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.76
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.34
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.55
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L3 Active Power,kW,27.23
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L2 Active Power,kW,23.08
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.36
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,N Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.3
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,2.9
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,90.71
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.92
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,82.69
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,119.4
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
921503,Fosse Rd North Park G570,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,34.23
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,33.96
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.34
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,138.8
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,139.8
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.35
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.86
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.4
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.35
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.18
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.7
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L3 Active Power,kW,24.38
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L2 Active Power,kW,23.27
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L1 Active Power,kW,17.27
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,N Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,100.1
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,96.6
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.5
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.32
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,86.27
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,86.93
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.5
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,354.2
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
921503,Fosse Rd North Park G570,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.5
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,36.12
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,35.81
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.44
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,146.4
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,147.9
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.29
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,24.59
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,99.7
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.66
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.19
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.84
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,73.5
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L3 Active Power,kW,25.84
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L2 Active Power,kW,25.58
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.29
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,N Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.3
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,6.8
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,86.4
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,95.87
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.16
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,131.9
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.3
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,389.5
921503,Fosse Rd North Park G570,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.4
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,42.77
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,40.17
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.44
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,173.4
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,161.7
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.41
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.43
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.12
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.2
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,130.9
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.78
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.21
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.3
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.96
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L2 Active Power,kW,29.61
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L1 Active Power,kW,20.14
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,N Current (RMS),A,70.8
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,118.7
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,119.7
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,95.93
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,101.11
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,86.97
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.0
921503,Fosse Rd North Park G570,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.7
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,52.26
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,47.42
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.42
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,37.6
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,210.3
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,192.3
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.03
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,34.9
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,141.0
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.51
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.9
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L3 Active Power,kW,32.99
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L2 Active Power,kW,31.6
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.91
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,N Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,135.5
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,128.2
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.4
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.9
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,109.7
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,108.67
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,92.92
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,124.2
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.5
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
921503,Fosse Rd North Park G570,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,375.9
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,41.42
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,42.04
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,28.85
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,166.1
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,169.6
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,115.8
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.68
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,38.77
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,154.7
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.13
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.29
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.32
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,55.2
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L3 Active Power,kW,27.7
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L2 Active Power,kW,30.32
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L1 Active Power,kW,23.5
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,N Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.4
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,122.6
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,99.3
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.32
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,95.56
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,103.32
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,106.44
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,122.4
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.8
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.6
921503,Fosse Rd North Park G570,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.6
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,40.89
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,46.02
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,33.91
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,30.8
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,164.5
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,184.0
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,135.8
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.98
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.47
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.7
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,34.53
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,64.3
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,138.8
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.94
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.42
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L2 Active Power,kW,32.46
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L1 Active Power,kW,22.96
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,N Current (RMS),A,62.2
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.1
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,129.9
