Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.74
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.01
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.93
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,94.95
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,106.95
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,104.74
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,426.7
921503,Fosse Rd North Park G570,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,418.8
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.62
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.31
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,40.25
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,30.07
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,133.8
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,161.1
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.89
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,20.48
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,34.33
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,63.7
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,82.1
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,137.6
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.82
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.85
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L3 Active Power,kW,40.53
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L2 Active Power,kW,30.55
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L1 Active Power,kW,19.82
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,N Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,164.5
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,123.0
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,103.55
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,99.13
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,98.61
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.3
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,396.4
921503,Fosse Rd North Park G570,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,394.1
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,34.28
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,38.11
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,27.91
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,138.4
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,154.1
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,112.9
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.94
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.06
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,27.24
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,36.31
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,146.0
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.21
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.69
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.95
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,47.9
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L3 Active Power,kW,31.93
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L2 Active Power,kW,28.61
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L1 Active Power,kW,20.34
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,N Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,128.5
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.0
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.87
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.97
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.49
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,101.66
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,96.51
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,114.3
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.3
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
921503,Fosse Rd North Park G570,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.7
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,38.37
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,42.05
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,25.17
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,154.2
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,169.2
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.32
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,21.27
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,36.1
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,88.3
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,145.3
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.73
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.86
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L3 Active Power,kW,40.44
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L2 Active Power,kW,29.43
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L1 Active Power,kW,21.52
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,N Current (RMS),A,86.2
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,162.2
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,118.4
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,91.8
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,105.87
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,104.6
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,94.93
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.8
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,420.0
921503,Fosse Rd North Park G570,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.97
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,43.33
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.82
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,173.4
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.61
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.57
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,37.72
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,79.1
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,152.0
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.98
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.14
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.83
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,29.8
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.47
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L3 Active Power,kW,38.95
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L2 Active Power,kW,32.96
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L1 Active Power,kW,28.19
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,N Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,156.7
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,132.2
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,102.52
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,103.0
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,102.56
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,106.1
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.8
921503,Fosse Rd North Park G570,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,411.6
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,35.59
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,43.31
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.3
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,143.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,174.1
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,98.5
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.16
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.25
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.51
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.68
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.89
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.75
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.15
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,44.8
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L3 Active Power,kW,28.97
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L2 Active Power,kW,39.02
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L1 Active Power,kW,24.87
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,N Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.1
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,156.9
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.76
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.26
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,108.59
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,82.99
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
921503,Fosse Rd North Park G570,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,33.48
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,42.26
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.94
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,136.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,173.7
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.6
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.47
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.12
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.71
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,100.5
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.71
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.08
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,48.7
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.74
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L2 Active Power,kW,41.18
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L1 Active Power,kW,24.23
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,N Current (RMS),A,76.9
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,117.0
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,167.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,107.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,83.26
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,106.68
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,80.96
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,153.8
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.9
921503,Fosse Rd North Park G570,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,26.66
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,44.48
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,24.96
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,108.9
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,180.2
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,102.9
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.16
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.76
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.17
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,28.15
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,114.2
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.68
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.47
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.76
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,56.1
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L3 Active Power,kW,32.22
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L2 Active Power,kW,36.89
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L1 Active Power,kW,23.39
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,N Current (RMS),A,83.6
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,131.7
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,151.2
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,100.6
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,83.66
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,108.0
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.26
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,161.1
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.6
921503,Fosse Rd North Park G570,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,31.88
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,47.1
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,34.56
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,191.7
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,140.4
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.54
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.17
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.65
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.35
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,28.46
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.03
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.35
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.69
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L3 Active Power,kW,41.99
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L2 Active Power,kW,31.27
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L1 Active Power,kW,31.72
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,N Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,169.6
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,128.8
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,135.5
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,100.54
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,106.08
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,102.43
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.8
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.3
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,430.4
921503,Fosse Rd North Park G570,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,417.1
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.36
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.3
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,38.89
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.44
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,157.7
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,111.2
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.34
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.23
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.23
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,41.9
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
