Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.82
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.51
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,54.8
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.05
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L2 Active Power,kW,33.2
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L1 Active Power,kW,35.32
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,113.2
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,133.2
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,141.5
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.47
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,78.7
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,100.13
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,97.5
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,135.6
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,315.9
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,400.9
921503,Fosse Rd North Park G570,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,390.8
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.43
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.41
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,35.28
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,29.17
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,95.9
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,142.6
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,118.2
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.91
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,19.28
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,23.29
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,65.0
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,94.2
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.03
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.36
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,30.0
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L3 Active Power,kW,29.18
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L2 Active Power,kW,35.82
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L1 Active Power,kW,26.24
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,N Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,120.1
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,144.8
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,108.1
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,2.5
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,74.52
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.75
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,85.56
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.8
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,404.8
921503,Fosse Rd North Park G570,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.77
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.8
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,22.87
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,30.63
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,35.15
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,93.6
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,125.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,145.5
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.96
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.87
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,22.32
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.46
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.71
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L3 Active Power,kW,31.55
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.72
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L1 Active Power,kW,26.06
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,N Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,127.7
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,107.7
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,2.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.07
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,80.68
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,90.23
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,120.0
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.8
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.3
921503,Fosse Rd North Park G570,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,366.1
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,24.82
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.54
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,45.28
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,101.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,120.1
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,182.9
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.81
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.28
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.83
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.3
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.46
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.02
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.83
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L3 Active Power,kW,24.9
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L2 Active Power,kW,35.09
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L1 Active Power,kW,22.16
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,N Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,142.2
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,91.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,71.15
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.91
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,100.1
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,146.1
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.9
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
921503,Fosse Rd North Park G570,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,404.8
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.01
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.15
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,31.86
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.8
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,110.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,130.0
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,124.4
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.3
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,95.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.77
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.42
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.14
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L2 Active Power,kW,32.31
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.4
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,N Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,102.8
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.3
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,74.41
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.1
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.23
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,120.5
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,302.1
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,348.3
921503,Fosse Rd North Park G570,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,331.4
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.13
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.69
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,26.72
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.77
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.83
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,136.7
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,124.3
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.36
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.83
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.14
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.9
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,37.1
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.35
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.46
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L3 Active Power,kW,19.92
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L2 Active Power,kW,31.07
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.25
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,N Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,80.7
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,125.3
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.15
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,70.83
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.99
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.43
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,125.8
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
921503,Fosse Rd North Park G570,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,27.01
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,41.59
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,26.18
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,167.1
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.19
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.78
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,22.95
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,26.76
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,108.2
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.03
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.23
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.8
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L2 Active Power,kW,32.51
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.72
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,N Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,130.6
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,70.07
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,104.08
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,74.89
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,165.9
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,416.7
921503,Fosse Rd North Park G570,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,33.37
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,31.25
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.81
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,134.7
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,127.6
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.44
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.96
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,32.67
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,55.4
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,132.4
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.71
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.21
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L3 Active Power,kW,18.93
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L2 Active Power,kW,30.2
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L1 Active Power,kW,13.53
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,N Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,77.6
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,121.9
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.95
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.03
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,78.96
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.72
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,81.97
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,115.4
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
921503,Fosse Rd North Park G570,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.26
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,31.37
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.71
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,19.92
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,128.9
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,93.0
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.2
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,31.88
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,74.9
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,129.1
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.58
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.65
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L3 Active Power,kW,20.82
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L2 Active Power,kW,29.47
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.62
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,N Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,120.7
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,80.65
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,74.37
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.17
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,95.8
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.0
921503,Fosse Rd North Park G570,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.22
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.39
