Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,24.64
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,19.74
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,116.0
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,80.8
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.13
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,18.57
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.85
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,27.86
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,77.4
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,60.3
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,114.8
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.48
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.46
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L3 Active Power,kW,28.85
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L2 Active Power,kW,25.78
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,N Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,119.1
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.5
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.04
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.29
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.73
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.4
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
921503,Fosse Rd North Park G570,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.06
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.63
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.83
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,124.2
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,125.6
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.75
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.76
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.36
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.96
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,80.6
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,102.0
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.09
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.16
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.78
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.7
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L3 Active Power,kW,23.86
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.73
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.64
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,98.2
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.35
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,81.02
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,64.21
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.0
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
921503,Fosse Rd North Park G570,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,29.55
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.43
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,120.3
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,137.8
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.78
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,21.1
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.42
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.63
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,86.4
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.46
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L3 Active Power,kW,26.75
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L2 Active Power,kW,20.24
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.68
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,N Current (RMS),A,58.2
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,109.4
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.3
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,83.1
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,76.38
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,63.82
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,112.2
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
921503,Fosse Rd North Park G570,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,19.02
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.26
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,103.2
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,28.06
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,113.9
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.23
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L3 Active Power,kW,30.71
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.47
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,N Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,125.3
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,76.64
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,71.87
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,70.06
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,93.7
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.2
921503,Fosse Rd North Park G570,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.42
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.74
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.98
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,101.3
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.8
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.7
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.02
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,31.86
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,72.9
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,130.0
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.72
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.91
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L3 Active Power,kW,35.64
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L2 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L1 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,N Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,82.81
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,66.29
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,74.22
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,104.0
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
921503,Fosse Rd North Park G570,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.7
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.84
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.38
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.43
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,91.0
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,107.1
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,83.8
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.89
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.46
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.3
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,25.98
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,59.7
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,106.1
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.46
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,36.2
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,35.2
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L3 Active Power,kW,29.33
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.63
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.76
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,N Current (RMS),A,51.6
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,119.6
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,77.22
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,66.77
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.6
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.4
921503,Fosse Rd North Park G570,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.34
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.96
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,26.04
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,24.25
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,105.8
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,98.8
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,19.94
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.94
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,22.85
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,42.5
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.8
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.1
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.4
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.38
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L3 Active Power,kW,25.61
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L2 Active Power,kW,22.98
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L1 Active Power,kW,26.55
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.6
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,94.4
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,108.4
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,75.92
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,73.34
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.86
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.2
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
921503,Fosse Rd North Park G570,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.33
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,30.74
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.81
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,124.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.26
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.96
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.72
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,100.8
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.67
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.48
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L3 Active Power,kW,25.9
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L2 Active Power,kW,17.72
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L1 Active Power,kW,21.36
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,106.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,70.16
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,76.91
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,70.65
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,93.5
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.1
921503,Fosse Rd North Park G570,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.1
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,23.74
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,28.2
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,23.61
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,97.2
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.93
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.09
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.24
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.05
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,25.4
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.4
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,103.7
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.66
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.17
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.16
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,45.1
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.8
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L3 Active Power,kW,35.69
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L1 Active Power,kW,17.24
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,N Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,145.2
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.3
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
