Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,82.65
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.73
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,70.4
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.9
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.3
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
921503,Fosse Rd North Park G570,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.69
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,25.31
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.33
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,109.3
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,104.2
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,99.1
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,17.59
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.52
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,23.42
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,95.5
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.11
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.18
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.85
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L3 Active Power,kW,28.06
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.31
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.2
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,N Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,114.0
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,79.4
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.13
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,78.13
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,71.31
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,69.8
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
921503,Fosse Rd North Park G570,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.5
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,27.33
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.0
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,25.36
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,111.5
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,78.9
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.34
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.35
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.77
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,18.47
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.08
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.12
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.5
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.3
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.63
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.59
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L3 Active Power,kW,36.66
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.01
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L1 Active Power,kW,18.43
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,N Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,149.1
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.9
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,76.4
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,90.67
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,60.72
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,74.5
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,123.3
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.4
921503,Fosse Rd North Park G570,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,33.65
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,27.32
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,137.1
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,84.6
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.75
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.6
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.5
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.24
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L3 Active Power,kW,36.95
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L2 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L1 Active Power,kW,18.02
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,N Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,153.8
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,2.5
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.97
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,94.86
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,56.21
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,81.91
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,159.7
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.3
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.9
921503,Fosse Rd North Park G570,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.81
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,27.59
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.95
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,32.1
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,132.6
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.83
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.68
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.0
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.89
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,76.0
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,121.1
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.18
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.75
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,39.5
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.74
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L2 Active Power,kW,18.93
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L1 Active Power,kW,17.48
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,N Current (RMS),A,33.7
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,92.7
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.07
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.19
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,61.3
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,87.23
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,120.1
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.9
921503,Fosse Rd North Park G570,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.94
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,27.99
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.3
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.54
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.47
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.92
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.43
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.43
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,30.15
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,122.2
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.59
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.69
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.61
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L3 Active Power,kW,22.25
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L2 Active Power,kW,25.09
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.72
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,103.8
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.4
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.26
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,71.2
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,91.1
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,127.3
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.3
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.7
921503,Fosse Rd North Park G570,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.7
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.74
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.59
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,31.71
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,33.04
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,123.7
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,128.9
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,134.8
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.32
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.84
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,29.28
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,118.3
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.38
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.68
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L3 Active Power,kW,33.19
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L2 Active Power,kW,28.4
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.47
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,136.0
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,114.7
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,3.6
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.09
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,82.48
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,83.18
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,86.18
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
921503,Fosse Rd North Park G570,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.3
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.51
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,30.62
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,30.83
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,22.94
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,124.7
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,125.7
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.13
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,27.45
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.6
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,111.2
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.49
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.33
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.51
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.9
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,1.01
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L3 Active Power,kW,27.2
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L2 Active Power,kW,25.01
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L1 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,N Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,112.0
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,76.2
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,81.3
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,74.44
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.4
921503,Fosse Rd North Park G570,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,24.35
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,36.57
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.39
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,99.2
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,148.6
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.97
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.77
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.25
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,110.7
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.1
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.38
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.82
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L3 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L2 Active Power,kW,19.67
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L1 Active Power,kW,20.41
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,N Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,81.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.6
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,84.1
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,68.48
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,89.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,78.71
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,122.6
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.1
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.4
921503,Fosse Rd North Park G570,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,26.3
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.5
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.6
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,116.6
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.3
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.27
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.66
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.53
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,24.75
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.34
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,99.6
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,115.1
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.93
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.8
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.45
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,50.7
