Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.0
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L3 Active Power,kW,22.33
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L2 Active Power,kW,21.73
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.02
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,81.9
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,2.1
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.33
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.78
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,86.4
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,115.4
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,343.2
921503,Fosse Rd North Park G570,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,351.0
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.45
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.3
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,30.22
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,88.4
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,119.8
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.04
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.81
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,25.45
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,29.54
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,102.7
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,120.4
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.08
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.67
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,98.1
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,60.1
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.58
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L3 Active Power,kW,21.72
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L2 Active Power,kW,26.58
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L1 Active Power,kW,20.98
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,109.0
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,85.7
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.38
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.06
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,92.44
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,95.41
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,160.4
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.4
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
921503,Fosse Rd North Park G570,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,387.1
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.31
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,21.88
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,29.49
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,29.73
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,21.9
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,121.3
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,120.8
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.02
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.49
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.83
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,52.0
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.9
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.41
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.38
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L3 Active Power,kW,24.13
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.94
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L1 Active Power,kW,22.3
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,100.4
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,105.0
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,1.6
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.81
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,67.91
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.93
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,92.24
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.2
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.6
921503,Fosse Rd North Park G570,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,373.5
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.75
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.9
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.76
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,30.23
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,125.2
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.6
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,122.7
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.74
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.81
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.76
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.61
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,57.4
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,108.0
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.58
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.05
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.62
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L2 Active Power,kW,23.02
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L1 Active Power,kW,21.49
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,N Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,1.5
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.18
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,68.34
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,71.13
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,91.38
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.5
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.7
921503,Fosse Rd North Park G570,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.3
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,29.71
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.25
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,27.56
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.1
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,113.0
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.0
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.89
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.6
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.84
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.56
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.46
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.7
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L3 Active Power,kW,17.45
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L2 Active Power,kW,22.23
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L1 Active Power,kW,22.74
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,N Current (RMS),A,39.2
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,72.1
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.8
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,93.9
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.44
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,64.99
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,67.68
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,86.65
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,116.7
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.8
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.4
921503,Fosse Rd North Park G570,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.65
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.55
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.03
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.4
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,74.5
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.83
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,26.95
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,41.5
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,95.1
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.1
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.35
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.69
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L3 Active Power,kW,25.25
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L2 Active Power,kW,20.88
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.63
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,N Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,2.0
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.2
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.09
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.31
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,72.31
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
921503,Fosse Rd North Park G570,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.99
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.54
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.53
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.89
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,104.1
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.07
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.72
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.74
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,107.2
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.21
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L3 Active Power,kW,17.47
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L2 Active Power,kW,20.56
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,N Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,71.8
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.7
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.53
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.76
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.43
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.2
921503,Fosse Rd North Park G570,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,25.54
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,38.93
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,21.22
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,104.4
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,158.1
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.03
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.84
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.12
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.75
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,24.92
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.69
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L2 Active Power,kW,21.0
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.53
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,N Current (RMS),A,61.7
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,1.8
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.83
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,56.87
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,85.35
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,66.34
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,141.0
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.7
921503,Fosse Rd North Park G570,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.46
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,24.41
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,86.3
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.56
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.2
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,24.29
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,54.9
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,101.3
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.64
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.7
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.55
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L3 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L2 Active Power,kW,20.26
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.57
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,3.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.19
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,58.29
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,71.58
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,67.18
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,102.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
921503,Fosse Rd North Park G570,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,25.92
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,24.81
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,22.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,107.3
