Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,103.5
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.18
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.16
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.87
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.95
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,58.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,88.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.68
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.91
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.5
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L3 Active Power,kW,21.27
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L2 Active Power,kW,20.21
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L1 Active Power,kW,16.29
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,84.2
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,68.0
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.61
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,65.27
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,68.57
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,70.25
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,91.2
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.9
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
921503,Fosse Rd North Park G570,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.97
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.6
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,24.1
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,97.1
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.02
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.54
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.78
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,77.7
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.17
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.98
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.6
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.43
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L3 Active Power,kW,19.98
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L2 Active Power,kW,18.85
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L1 Active Power,kW,17.64
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,84.3
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,71.7
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.46
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,63.29
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,62.03
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,69.13
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.9
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
921503,Fosse Rd North Park G570,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.2
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,27.83
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,20.9
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,82.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,100.1
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,112.7
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.28
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.91
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.61
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.76
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,68.1
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,6.71
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.56
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,28.4
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L3 Active Power,kW,26.72
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L2 Active Power,kW,24.05
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.89
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,111.3
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,97.5
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.55
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,65.7
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.57
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.04
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,93.3
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
921503,Fosse Rd North Park G570,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.59
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.88
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,34.18
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.28
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,102.7
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,139.9
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,90.9
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.51
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.09
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.57
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.75
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,84.9
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,90.1
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.39
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.2
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L3 Active Power,kW,18.07
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L2 Active Power,kW,21.69
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L1 Active Power,kW,16.25
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,89.4
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,59.85
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,83.73
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,66.67
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,133.0
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.0
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
921503,Fosse Rd North Park G570,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.96
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,18.72
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,30.55
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.13
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.8
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,124.0
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,3.06
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,24.82
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.79
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,101.8
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.4
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.7
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.35
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.03
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,38.2
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L3 Active Power,kW,18.92
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L2 Active Power,kW,14.6
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L1 Active Power,kW,13.07
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,N Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,54.3
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,53.53
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.33
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,60.03
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
921503,Fosse Rd North Park G570,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,25.89
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.86
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,106.9
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,140.2
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.88
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.62
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.98
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,18.59
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.46
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.56
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L3 Active Power,kW,14.72
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L2 Active Power,kW,22.24
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.88
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,N Current (RMS),A,44.4
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.3
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,65.2
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,56.84
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.99
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,58.5
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,123.7
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,230.7
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,322.1
921503,Fosse Rd North Park G570,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,20.36
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,33.25
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,25.8
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,83.3
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.33
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.42
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.31
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.44
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,20.3
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,50.8
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.08
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.78
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L3 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L2 Active Power,kW,21.31
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L1 Active Power,kW,13.1
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.2
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,51.68
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,72.87
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,57.49
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
921503,Fosse Rd North Park G570,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.8
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,26.37
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,37.0
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.86
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,150.5
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.2
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.46
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.37
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.95
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.85
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.61
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.91
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.23
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,49.9
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.8
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.37
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L3 Active Power,kW,18.54
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L2 Active Power,kW,19.72
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L1 Active Power,kW,13.71
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,N Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.24
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,59.89
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,74.58
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,61.65
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
921503,Fosse Rd North Park G570,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,26.74
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.78
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.92
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,107.9
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.53
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.71
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.09
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.01
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.38
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.12
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.39
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,36.4
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L3 Active Power,kW,18.05
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L2 Active Power,kW,14.47
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.82
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,73.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
