Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.71
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,60.46
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.14
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
921503,Fosse Rd North Park G570,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.2
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.72
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.54
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,27.21
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,28.79
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,110.8
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,118.2
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.52
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.31
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.07
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.87
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.9
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,73.9
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.62
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,7.39
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.38
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.16
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L3 Active Power,kW,25.96
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L2 Active Power,kW,15.98
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L1 Active Power,kW,14.59
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,N Current (RMS),A,48.6
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,105.9
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.79
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.94
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,70.11
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,66.47
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,53.73
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,95.7
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
921503,Fosse Rd North Park G570,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,36.27
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,27.57
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,25.6
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,146.9
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,113.5
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.58
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.06
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.91
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.12
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.03
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,78.6
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.32
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.52
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,58.7
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L3 Active Power,kW,22.99
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L2 Active Power,kW,25.16
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.62
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,N Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,93.7
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,104.9
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.15
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.32
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.17
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,57.63
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.8
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
921503,Fosse Rd North Park G570,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.3
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,30.64
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,28.14
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.74
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,123.9
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,114.6
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.7
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.77
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.51
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.44
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.54
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.15
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.05
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.29
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.28
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,36.1
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L3 Active Power,kW,21.11
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L2 Active Power,kW,24.09
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L1 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,N Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,86.8
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.4
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,62.6
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,72.1
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.06
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,58.56
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
921503,Fosse Rd North Park G570,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.1
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,30.03
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,26.5
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.69
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,121.5
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,107.8
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.5
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.68
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,21.17
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,22.63
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,85.8
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,92.2
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.48
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.94
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.41
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.75
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.6
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L3 Active Power,kW,29.13
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L2 Active Power,kW,21.08
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.07
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,N Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,119.6
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,86.9
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,76.79
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,80.16
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,62.15
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,103.3
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
921503,Fosse Rd North Park G570,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,32.04
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,36.48
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.93
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,26.7
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,130.8
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,148.6
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.53
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.65
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.21
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.99
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,24.19
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,69.3
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,98.4
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.38
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.35
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,38.0
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.71
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L3 Active Power,kW,31.62
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L2 Active Power,kW,21.26
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L1 Active Power,kW,18.57
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,N Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,126.8
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,90.2
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,78.5
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.54
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.79
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,85.11
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.04
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,108.3
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.9
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.0
921503,Fosse Rd North Park G570,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,274.9
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.06
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.22
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,32.28
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.36
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,114.9
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,131.7
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.17
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.11
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,27.5
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,52.9
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,82.0
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,111.8
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.58
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.71
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.46
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,44.6
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L3 Active Power,kW,34.03
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L2 Active Power,kW,22.29
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L1 Active Power,kW,15.88
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,N Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,137.1
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.32
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,85.04
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,82.4
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,69.2
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,109.5
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
921503,Fosse Rd North Park G570,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.8
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,24.22
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,26.16
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.93
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,98.7
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,106.5
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,69.4
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,3.03
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.39
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.87
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.83
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,28.69
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,77.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,118.6
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.59
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.23
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L3 Active Power,kW,25.03
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L2 Active Power,kW,17.03
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L1 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,104.1
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.1
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.6
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,63.86
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,72.61
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,71.1
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.4
921503,Fosse Rd North Park G570,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.25
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.03
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,29.85
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.56
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,113.7
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.81
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.92
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.81
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.09
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,48.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,94.9
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.79
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.95
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.44
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.1
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.34
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L3 Active Power,kW,29.0
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L2 Active Power,kW,13.1
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L1 Active Power,kW,16.81
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,N Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,120.1
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.29
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,70.55
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.97
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,66.9
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
921503,Fosse Rd North Park G570,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,271.1
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.71
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.2
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.12
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.6
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.9
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,71.9
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.92
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.82
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.47
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.3
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.59
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,51.5
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,88.2
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.23
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.17
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.14
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,7.13
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,43.1
