Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L3 Active Power,kW,36.35
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L2 Active Power,kW,16.09
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L1 Active Power,kW,18.39
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,N Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,149.7
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.95
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.19
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.65
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,64.67
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,93.8
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.6
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
921503,Fosse Rd North Park G570,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.8
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.5
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,18.83
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,23.93
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,19.1
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,78.0
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.5
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.85
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.08
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.75
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.92
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.7
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.57
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,10.82
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.79
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.2
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,0.22
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L3 Active Power,kW,17.2
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L2 Active Power,kW,17.31
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L1 Active Power,kW,15.42
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,71.3
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,63.2
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.43
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,52.36
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,69.16
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,65.23
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.0
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
921503,Fosse Rd North Park G570,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.4
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.12
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,19.99
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,16.69
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.7
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.58
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,34.19
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,70.3
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,140.5
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.52
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.58
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,79.9
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.6
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.44
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.14
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L2 Active Power,kW,16.76
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L1 Active Power,kW,12.55
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,N Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,0.5
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.2
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,65.8
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,72.01
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,129.5
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
921503,Fosse Rd North Park G570,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.8
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.39
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.22
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.55
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.64
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.15
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.39
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.16
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.4
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,25.07
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.0
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.17
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.27
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.38
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L3 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L2 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L1 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,61.76
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,63.75
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,119.7
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
921503,Fosse Rd North Park G570,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.55
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.38
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,52.4
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,76.7
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,58.9
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.26
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.5
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.0
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,29.55
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,70.6
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,120.9
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,38.3
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.15
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L3 Active Power,kW,14.7
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L2 Active Power,kW,14.99
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L1 Active Power,kW,10.96
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,N Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,60.2
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,0.3
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.52
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.41
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,56.98
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,63.04
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,105.2
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
921503,Fosse Rd North Park G570,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.1
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.94
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,58.6
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.51
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.38
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.48
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.93
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,30.38
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,123.8
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.43
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.08
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,50.7
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.1
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,43.4
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L3 Active Power,kW,14.78
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L2 Active Power,kW,12.5
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L1 Active Power,kW,11.24
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,60.9
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,0.7
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.97
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,57.8
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.65
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,103.4
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.8
921503,Fosse Rd North Park G570,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.41
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,19.19
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,78.7
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.7
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.13
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.21
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.05
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,27.58
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,55.9
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.3
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,112.6
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.71
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.69
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.14
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L3 Active Power,kW,10.66
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L2 Active Power,kW,12.37
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L1 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,44.7
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,51.1
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.18
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,38.31
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,49.3
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.08
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,102.2
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
921503,Fosse Rd North Park G570,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.46
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.46
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.4
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,79.6
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.64
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.4
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.14
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,27.3
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.3
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,111.4
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.25
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.98
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L3 Active Power,kW,10.03
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L2 Active Power,kW,11.26
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L1 Active Power,kW,10.37
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,41.8
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.46
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,41.26
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,52.46
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,52.18
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.3
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.8
921503,Fosse Rd North Park G570,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.18
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,20.06
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.73
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,83.2
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.71
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.8
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.6
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.31
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.41
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,32.73
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,67.6
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,133.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.43
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,61.4
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,23.1
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.03
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L3 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.04
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L1 Active Power,kW,11.66
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.7
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.32
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.01
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,35.18
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,50.06
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,58.55
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,115.8
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.3
921503,Fosse Rd North Park G570,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.2
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.24
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.2
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.8
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
