Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.57
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.95
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.35
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.25
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.13
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,28.31
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,50.4
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,115.4
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.6
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.78
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.46
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,46.3
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.7
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L3 Active Power,kW,9.03
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L2 Active Power,kW,8.81
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.64
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,43.7
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.69
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.11
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.96
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,83.0
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
921503,Fosse Rd North Park G570,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.76
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.35
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.32
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.69
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.0
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,87.8
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.27
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.91
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.52
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,30.1
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,61.5
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,122.1
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.76
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.48
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.77
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.17
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L2 Active Power,kW,8.35
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L1 Active Power,kW,12.31
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,N Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,40.96
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,48.14
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,54.86
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,86.5
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.6
921503,Fosse Rd North Park G570,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.6
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.11
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.98
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.6
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,73.4
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.69
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.84
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,32.52
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,65.3
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.7
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,131.2
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.18
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.38
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.79
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.17
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.96
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L2 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L1 Active Power,kW,9.94
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,N Current (RMS),A,29.9
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,58.3
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,46.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,0.9
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,47.4
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,49.08
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,58.23
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
921503,Fosse Rd North Park G570,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.4
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.11
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.68
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.79
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.97
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.5
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.75
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.47
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.15
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,35.95
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,55.3
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.2
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,144.8
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.17
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.6
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.99
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,41.3
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.39
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L3 Active Power,kW,15.13
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L2 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.15
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,N Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.9
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,41.6
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,1.4
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.31
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,51.44
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,48.66
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.07
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.4
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
921503,Fosse Rd North Park G570,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.1
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.32
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.0
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.85
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,44.5
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.63
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.49
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.17
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.82
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,34.5
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,73.1
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,139.2
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.16
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,19.9
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.9
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.33
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L3 Active Power,kW,11.28
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L2 Active Power,kW,10.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L1 Active Power,kW,9.88
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,46.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.3
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,46.92
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.15
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,61.38
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.5
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.2
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
921503,Fosse Rd North Park G570,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.26
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.34
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.4
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.87
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.8
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.8
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.61
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.3
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.12
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.55
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,49.2
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,87.7
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.76
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.58
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L3 Active Power,kW,12.65
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L2 Active Power,kW,11.7
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L1 Active Power,kW,8.65
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,48.3
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,1.3
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.94
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,48.66
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
921503,Fosse Rd North Park G570,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.53
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.96
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.41
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,54.1
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.59
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.73
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.55
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.86
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.6
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,38.1
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,91.9
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.7
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L3 Active Power,kW,14.98
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L2 Active Power,kW,20.65
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L1 Active Power,kW,8.23
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,N Current (RMS),A,53.1
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.1
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,87.0
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,34.9
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.76
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.29
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.18
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.77
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.3
921503,Fosse Rd North Park G570,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.78
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.25
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.56
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.06
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,72.2
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,2.05
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.92
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.74
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,53.3
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.6
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.52
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.12
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L2 Active Power,kW,11.46
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.16
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,N Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.9
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.4
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.74
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.57
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.53
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,41.85
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.8
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
921503,Fosse Rd North Park G570,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.07
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.64
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.28
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.82
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.82
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,16.3
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.29
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.07
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,17.25
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.85
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.81
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L3 Active Power,kW,12.05
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L2 Active Power,kW,8.51
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L1 Active Power,kW,7.73
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,N Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,35.9
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
