Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.82
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,39.21
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.59
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
921503,Fosse Rd North Park G570,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.05
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.09
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.7
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,50.5
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.0
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.12
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.69
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.99
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,40.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.4
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.19
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.32
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.3
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L3 Active Power,kW,11.44
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.04
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L1 Active Power,kW,6.14
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.3
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.84
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,34.25
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,35.15
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
921503,Fosse Rd North Park G570,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.93
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.41
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.88
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.6
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,11.6
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.81
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.54
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.8
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,27.8
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.5
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.54
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L3 Active Power,kW,10.68
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L2 Active Power,kW,8.21
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L1 Active Power,kW,7.18
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,N Current (RMS),A,25.5
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,2.0
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,35.32
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,31.43
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,33.64
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
921503,Fosse Rd North Park G570,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.23
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.38
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.67
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.6
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,49.1
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,44.2
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.11
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.43
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.0
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.91
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.6
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,24.7
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L3 Active Power,kW,12.05
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L1 Active Power,kW,7.76
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,N Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.0
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,36.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,0.2
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.57
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,33.54
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.3
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.03
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
921503,Fosse Rd North Park G570,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.73
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.09
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,11.8
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,44.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,53.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.4
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.84
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,31.3
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.76
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.22
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,28.9
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.14
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L2 Active Power,kW,7.4
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L1 Active Power,kW,6.68
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,31.2
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,28.1
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,31.72
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.27
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
921503,Fosse Rd North Park G570,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.8
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.57
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.93
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.4
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.3
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.0
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.14
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.88
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.59
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.04
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.95
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.89
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.24
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.13
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L2 Active Power,kW,7.7
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L1 Active Power,kW,7.02
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,N Current (RMS),A,26.6
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.18
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,32.56
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.57
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
921503,Fosse Rd North Park G570,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.0
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.57
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.75
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.82
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,46.1
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.84
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.09
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.24
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.81
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.3
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,35.1
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.23
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.03
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.67
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L1 Active Power,kW,7.31
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,N Current (RMS),A,27.6
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,53.2
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.3
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.28
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,34.58
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,32.41
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.28
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
921503,Fosse Rd North Park G570,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.0
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.01
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.85
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.31
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.94
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,12.6
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,52.2
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,39.1
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.9
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.06
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.31
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.58
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.11
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.6
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.54
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,41.0
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,22.3
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.95
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.11
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.19
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L2 Active Power,kW,7.88
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L1 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,N Current (RMS),A,26.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.8
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,28.8
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.79
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,34.2
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,30.91
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
921503,Fosse Rd North Park G570,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.53
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.03
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.61
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.19
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.95
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.59
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.83
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.2
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.68
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.8
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.09
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.89
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.09
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L3 Active Power,kW,13.88
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L2 Active Power,kW,7.43
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L1 Active Power,kW,8.48
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,N Current (RMS),A,27.9
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,30.9
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.62
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.36
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.92
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,28.76
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
921503,Fosse Rd North Park G570,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.35
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.64
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.31
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.76
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.6
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,55.1
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,62.7
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.76
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.43
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.15
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.11
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.1
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,20.3
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
