Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.51
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.58
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.08
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L3 Active Power,kW,12.8
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.33
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L1 Active Power,kW,6.82
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,29.3
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,1.7
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,37.39
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,29.97
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
921503,Fosse Rd North Park G570,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.5
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.72
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.35
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,15.6
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,45.5
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,65.6
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.9
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.31
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.98
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.38
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.25
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.15
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,49.4
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.07
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L3 Active Power,kW,12.25
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L2 Active Power,kW,10.38
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L1 Active Power,kW,7.9
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,N Current (RMS),A,27.5
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.1
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.3
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.71
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.87
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,35.44
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.36
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.0
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
921503,Fosse Rd North Park G570,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.72
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,17.36
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.25
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.28
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.82
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.73
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,31.1
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.87
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.05
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,33.8
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,24.4
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L3 Active Power,kW,13.88
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L2 Active Power,kW,9.88
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L1 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,N Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,36.96
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,37.93
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,28.45
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
921503,Fosse Rd North Park G570,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.4
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.99
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,22.56
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.9
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,20.8
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,92.5
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.85
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.97
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.45
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.51
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.9
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.7
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.5
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.27
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.47
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.65
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,32.1
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.53
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.37
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L2 Active Power,kW,8.42
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L1 Active Power,kW,7.7
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,35.3
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,33.3
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.76
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,30.24
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,76.2
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.4
921503,Fosse Rd North Park G570,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.62
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.93
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.9
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.51
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.7
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.5
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.97
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.46
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.41
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.02
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.43
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.19
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,15.0
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.21
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.4
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.54
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.25
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L1 Active Power,kW,8.52
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,N Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.9
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.17
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.98
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,27.95
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,64.4
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.4
921503,Fosse Rd North Park G570,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.1
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.43
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.42
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.66
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.97
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.15
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,43.3
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.31
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.94
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.55
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.58
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.64
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.59
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.89
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,23.0
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L3 Active Power,kW,12.55
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L2 Active Power,kW,9.44
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L1 Active Power,kW,9.38
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,N Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.8
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,33.62
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.75
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,29.04
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
921503,Fosse Rd North Park G570,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.5
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.17
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.99
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.11
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,50.6
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,70.0
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.99
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.74
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,31.6
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.16
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.68
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.98
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,23.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L3 Active Power,kW,13.94
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L2 Active Power,kW,8.34
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L1 Active Power,kW,5.26
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,N Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,34.0
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,39.86
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,33.78
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,28.41
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,136.4
921503,Fosse Rd North Park G570,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.82
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.0
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.12
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,18.76
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.24
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,75.8
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.05
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.11
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.03
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.54
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.28
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.02
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.0
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.98
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,12.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.27
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.39
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.5
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L2 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L1 Active Power,kW,5.42
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,N Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.2
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.61
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.19
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,30.1
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
921503,Fosse Rd North Park G570,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.7
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,12.78
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,19.53
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.0
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.87
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.42
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.21
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.57
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,31.0
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.26
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.8
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.28
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L3 Active Power,kW,11.98
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L2 Active Power,kW,8.08
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L1 Active Power,kW,5.47
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,49.5
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,22.8
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.32
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,34.43
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.88
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.6
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
921503,Fosse Rd North Park G570,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.65
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.29
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.47
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.4
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,75.2
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.02
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.22
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.33
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.06
