Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.09
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.82
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,16.5
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.63
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.61
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.36
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L3 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L2 Active Power,kW,7.72
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L1 Active Power,kW,6.92
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,N Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,32.0
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,29.0
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.46
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.91
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,32.97
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,29.17
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.4
921503,Fosse Rd North Park G570,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.58
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.71
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,20.18
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.75
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,19.3
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,82.7
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.1
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.49
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.0
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,24.0
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.66
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.28
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L3 Active Power,kW,12.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L2 Active Power,kW,8.82
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L1 Active Power,kW,8.86
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.8
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.0
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.9
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,3.4
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,37.41
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.66
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,35.02
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.6
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
921503,Fosse Rd North Park G570,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.4
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.83
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.38
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.98
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.96
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,53.8
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.75
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.04
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.52
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.45
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,24.1
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,26.5
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.59
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L3 Active Power,kW,11.07
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L2 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L1 Active Power,kW,6.47
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,N Current (RMS),A,29.4
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,45.4
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.29
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,33.31
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.62
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,35.92
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.6
921503,Fosse Rd North Park G570,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.48
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.08
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.1
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.79
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,63.5
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.9
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.64
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.24
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.42
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.22
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,32.5
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,40.2
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.53
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,30.1
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.5
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.96
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.87
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.54
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L3 Active Power,kW,11.44
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L2 Active Power,kW,9.55
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L1 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,N Current (RMS),A,26.0
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,37.5
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.65
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.09
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
921503,Fosse Rd North Park G570,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.21
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,19.52
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.76
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,17.5
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,63.4
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.5
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.58
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.93
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.3
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,30.5
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.98
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.32
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,9.51
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,18.1
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.29
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L3 Active Power,kW,13.99
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L2 Active Power,kW,13.9
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,N Current (RMS),A,30.2
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,57.2
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.7
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,0.6
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.62
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,40.51
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,43.64
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.4
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
921503,Fosse Rd North Park G570,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.14
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.33
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.46
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.04
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.6
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,56.0
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,73.2
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.72
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.87
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.68
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.81
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.02
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,34.4
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.8
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.2
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.56
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.51
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,19.2
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.34
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L3 Active Power,kW,12.28
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L2 Active Power,kW,14.07
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L1 Active Power,kW,9.64
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,N Current (RMS),A,26.8
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,50.2
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.9
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,42.4
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.24
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,38.43
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,36.89
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,48.21
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,72.4
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
921503,Fosse Rd North Park G570,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.15
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,16.23
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.17
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,18.32
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,17.3
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,67.2
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,72.9
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,74.2
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.67
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.15
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.82
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,33.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.4
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,10.9
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,28.7
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.24
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L3 Active Power,kW,13.95
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L2 Active Power,kW,15.2
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L1 Active Power,kW,6.67
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.6
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,28.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.46
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.59
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.33
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,41.8
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.45
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.3
921503,Fosse Rd North Park G570,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.52
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.78
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,14.63
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.13
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,61.3
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,61.9
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.55
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.25
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.01
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,31.4
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.5
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.79
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,29.2
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.15
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.27
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.17
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L3 Active Power,kW,13.67
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L2 Active Power,kW,14.92
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L1 Active Power,kW,8.39
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,N Current (RMS),A,32.2
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,55.7
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,60.0
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,34.1
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,1.2
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,41.38
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.01
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.4
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.1
921503,Fosse Rd North Park G570,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.61
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.34
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,16.59
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,21.01
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.6
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,67.9
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,85.1
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.95
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.39
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.45
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.27
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.55
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,34.8
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.14
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.96
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,10.07
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,35.8
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.26
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.38
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.07
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L3 Active Power,kW,12.47
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L2 Active Power,kW,12.74
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.62
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,N Current (RMS),A,27.4
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,51.4
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,51.7
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.1
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.4
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,38.57
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,53.26
