Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
921503,Fosse Rd North Park G570,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.76
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,15.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.95
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.52
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,18.7
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,66.2
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,71.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,71.2
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.7
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.07
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.99
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.22
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.56
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,34.3
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.19
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.97
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,10.65
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,36.7
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.1
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.13
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.46
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L3 Active Power,kW,15.28
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L2 Active Power,kW,13.27
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.69
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,N Current (RMS),A,32.4
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.3
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,56.3
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,49.6
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.07
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,40.42
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.42
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.2
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
921503,Fosse Rd North Park G570,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-4.12
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.16
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.15
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,20.53
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.6
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,2.07
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.77
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.78
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.23
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.94
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.74
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.95
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.72
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,54.0
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.2
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.4
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.43
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.5
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.03
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L3 Active Power,kW,15.01
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L2 Active Power,kW,10.32
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L1 Active Power,kW,17.33
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,61.6
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,42.7
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,73.0
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,42.71
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,33.37
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,59.32
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,109.6
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.3
921503,Fosse Rd North Park G570,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.3
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.66
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.24
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,15.46
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.14
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,24.0
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,97.6
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.56
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.65
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.89
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.76
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,42.9
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.4
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.24
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.17
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.9
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,52.7
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,21.2
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,48.2
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.07
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.43
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.14
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L3 Active Power,kW,15.15
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L2 Active Power,kW,12.22
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L1 Active Power,kW,19.7
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,N Current (RMS),A,41.4
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L3 Current (RMS),A,62.0
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L2 Current (RMS),A,50.3
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,feeder,0009,L1 Current (RMS),A,80.0
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.55
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,64.91
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,120.2
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
921503,Fosse Rd North Park G570,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.31
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.74
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.22
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,19.41
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,26.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,19.6
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,81.5
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,105.7
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.4
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.73
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.08
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.1
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,6.62
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,11.41
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,47.5
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,46.5
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.12
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.18
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L3 Active Power,kW,15.63
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L2 Active Power,kW,16.1
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L1 Active Power,kW,10.53
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,N Current (RMS),A,32.9
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L3 Current (RMS),A,64.2
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L2 Current (RMS),A,66.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,feeder,0009,L1 Current (RMS),A,44.9
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,43.08
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.24
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,58.04
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,89.2
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
921503,Fosse Rd North Park G570,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.44
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,15.97
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,22.91
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,18.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,66.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,74.7
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,93.2
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.49
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,0.85
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.31
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,37.4
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.08
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.64
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.81
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,39.0
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.1
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.34
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.78
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.3
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L3 Active Power,kW,15.49
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L2 Active Power,kW,17.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L1 Active Power,kW,9.37
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,N Current (RMS),A,33.2
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L3 Current (RMS),A,63.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L2 Current (RMS),A,73.8
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,feeder,0009,L1 Current (RMS),A,38.9
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.44
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.33
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.36
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,53.41
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,81.1
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
921503,Fosse Rd North Park G570,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.57
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.96
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.48
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.36
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.41
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,20.26
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,64.6
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,64.1
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,82.2
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.91
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,1.1
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.29
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.7
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.3
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.09
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,39.6
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.6
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.7
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.62
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,6.87
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.25
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,32.8
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.5
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,28.2
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,46.2
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.0
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-0.82
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.32
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L3 Active Power,kW,18.4
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L2 Active Power,kW,24.83
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L1 Active Power,kW,11.45
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,N Current (RMS),A,39.3
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L3 Current (RMS),A,74.8
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L2 Current (RMS),A,99.9
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.2
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,0.1
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.05
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,50.07
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,52.41
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,53.06
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,203.0
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
921503,Fosse Rd North Park G570,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.2
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.6
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.24
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,26.83
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,21.76
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,114.4
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,88.3
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.79
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.84
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.26
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.89
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.31
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,36.0
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.45
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.07
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.18
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,34.2
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,37.7
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,45.3
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.44
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,-0.22
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L3 Active Power,kW,16.79
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L2 Active Power,kW,18.37
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L1 Active Power,kW,10.08
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,N Current (RMS),A,44.1
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L3 Current (RMS),A,68.3
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L2 Current (RMS),A,76.6
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,feeder,0009,L1 Current (RMS),A,41.1
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,0.0
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.78
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,60.16
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,54.33
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,94.1
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.2
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
921503,Fosse Rd North Park G570,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.6
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-3.08
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.37
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.79
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,21.05
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,21.7
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,64.9
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,98.0
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,85.5
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,1.6
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,1.27
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.13
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,29.7
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.02
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.94
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.19
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.05
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,40.6
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.6
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L3 Reactive Power,kVAR,-1.01
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L2 Reactive Power,kVAR,-1.65
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L1 Reactive Power,kVAR,0.01
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L3 Active Power,kW,16.23
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L2 Active Power,kW,17.96
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L1 Active Power,kW,11.25
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,N Current (RMS),A,42.6
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L3 Current (RMS),A,66.1
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L2 Current (RMS),A,74.4
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,feeder,0009,L1 Current (RMS),A,47.0
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,3.0
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.46
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,57.24
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,54.49
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,95.0
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,232.4
921503,Fosse Rd North Park G570,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.6
